Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.43
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.86
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,transformer,,Temperature,C,24.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.34
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.88
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,transformer,,Temperature,C,24.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.17
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,transformer,,Temperature,C,24.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.34
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.54
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,transformer,,Temperature,C,24.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.62
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,transformer,,Temperature,C,24.8
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913110,Dry Doddington Lane Claypole,2024-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.15
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.86
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,transformer,,Temperature,C,25.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,transformer,,Temperature,C,25.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.03
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.07
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,transformer,,Temperature,C,25.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.66
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,transformer,,Temperature,C,25.4
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
