Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,transformer,,Temperature,C,25.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.84
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.41
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
913110,Dry Doddington Lane Claypole,2024-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.54
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.43
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,transformer,,Temperature,C,25.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.37
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.99
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.97
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.29
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,transformer,,Temperature,C,26.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.31
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.16
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.19
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.29
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.42
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.77
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.86
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.61
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.2
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.91
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
913110,Dry Doddington Lane Claypole,2024-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.74
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,73.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.39
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.73
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.55
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.14
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.45
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.35
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.55
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
