Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.04
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.64
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.03
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.41
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.39
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.59
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,62.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,124.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.64
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,61.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.37
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.68
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.49
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.32
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,86.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,59.1
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.05
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.77
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.95
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.58
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,58.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,transformer,,Temperature,C,26.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.69
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.46
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.87
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,transformer,,Temperature,C,26.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.78
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.98
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,transformer,,Temperature,C,25.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.16
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.22
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.97
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.22
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.11
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.81
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,90.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,161.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.28
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.72
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.65
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.67
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,131.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
913110,Dry Doddington Lane Claypole,2024-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.27
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.63
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.96
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,85.3
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.6
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
