Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.56
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.55
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
913110,Dry Doddington Lane Claypole,2024-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.38
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.05
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.3
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,transformer,,Temperature,C,23.8
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.37
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.36
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
913110,Dry Doddington Lane Claypole,2024-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.24
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,122.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.86
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.84
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.33
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,71.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.23
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.92
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,transformer,,Temperature,C,23.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.65
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,transformer,,Temperature,C,23.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,transformer,,Temperature,C,23.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913110,Dry Doddington Lane Claypole,2024-03-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
913110,Dry Doddington Lane Claypole,2024-03-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.55
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
