Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.65
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.43
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.26
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.35
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.66
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
913110,Dry Doddington Lane Claypole,2024-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.69
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.29
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.83
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,transformer,,Temperature,C,24.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.72
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.28
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,64.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.59
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.36
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,transformer,,Temperature,C,24.2
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.61
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913110,Dry Doddington Lane Claypole,2024-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.45
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.65
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,81.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
