Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.5
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,transformer,,Temperature,C,21.5
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.47
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,89.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
913110,Dry Doddington Lane Claypole,2024-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.41
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,23.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.74
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.75
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.22
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.92
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
913110,Dry Doddington Lane Claypole,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.51
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,24.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.14
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.75
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
