Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,24.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,25.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.89
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,25.1
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
913110,Dry Doddington Lane Claypole,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.15
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,62.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,25.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.33
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.28
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.61
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.16
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.55
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.33
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,25.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.02
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.11
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.11
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.73
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.68
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.94
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.9
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.59
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
913110,Dry Doddington Lane Claypole,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.96
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,25.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
