Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.64
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.58
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.53
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.65
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.55
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.75
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.19
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.17
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.43
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.54
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
913110,Dry Doddington Lane Claypole,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.18
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.19
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.27
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
913110,Dry Doddington Lane Claypole,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.58
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.68
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,131.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,55.9
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,25.9
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.04
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.54
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.91
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.89
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,57.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.43
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.11
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.46
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.97
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,69.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.15
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.68
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.75
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.07
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.27
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.39
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.37
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.63
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,152.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,25.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.69
