Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.51
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.23
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.85
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,25.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.92
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
913110,Dry Doddington Lane Claypole,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.39
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.69
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.61
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.56
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.66
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,25.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.42
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.43
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.53
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.01
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,70.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,25.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.12
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.35
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.86
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.62
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,92.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,175.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.42
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.13
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,76.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,63.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.98
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.05
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.62
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.19
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,91.2
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.03
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
913110,Dry Doddington Lane Claypole,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.73
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.08
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,120.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,61.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,24.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.69
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.09
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.86
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.87
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,78.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,24.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.06
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.06
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.58
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.91
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,80.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.71
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
