Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.16
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.04
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.54
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.77
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.22
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,23.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.16
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.45
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.38
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.28
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.48
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.97
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,68.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.43
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.49
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.29
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
913110,Dry Doddington Lane Claypole,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.58
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.09
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.93
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,23.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.75
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.58
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.49
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.65
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.58
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.06
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.77
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.33
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.03
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,64.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,135.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.61
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.91
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.47
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.66
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.09
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.79
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.01
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
913110,Dry Doddington Lane Claypole,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.16
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.84
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.67
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.58
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
