Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.35
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.37
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.62
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.82
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.52
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.52
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.25
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.33
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
913110,Dry Doddington Lane Claypole,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.52
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.19
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
913110,Dry Doddington Lane Claypole,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.59
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.68
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
913110,Dry Doddington Lane Claypole,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.88
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.38
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.18
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.86
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.62
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,129.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.87
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,105.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.8
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
