Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.34
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
913110,Dry Doddington Lane Claypole,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.37
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.06
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,91.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.99
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.51
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.14
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,63.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.41
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.46
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,22.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.43
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,82.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,22.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,46.42
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.86
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.69
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,68.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913110,Dry Doddington Lane Claypole,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.66
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.13
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.27
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.44
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,66.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.25
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.85
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,87.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.25
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.22
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,22.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
