Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.11
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,73.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.22
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,34.68
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,102.8
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,21.9
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.97
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.44
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.58
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.73
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.26
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.17
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,72.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,139.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
913110,Dry Doddington Lane Claypole,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.18
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,83.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,48.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.84
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.63
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.32
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.02
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,89.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,133.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.86
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.05
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.87
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.05
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,80.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.35
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
913110,Dry Doddington Lane Claypole,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.75
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.18
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,72.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
913110,Dry Doddington Lane Claypole,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.32
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.29
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,80.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,21.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.55
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,106.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,150.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,21.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
