Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.06
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.85
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,92.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.83
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.93
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,79.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.79
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.41
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.09
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.86
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,77.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.88
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.54
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,20.8
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.4
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.94
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
913110,Dry Doddington Lane Claypole,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.31
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.01
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.56
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.41
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.57
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,80.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,20.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.33
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.41
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,77.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.74
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.46
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.77
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,132.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.41
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.41
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.12
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.92
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,20.0
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.74
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.26
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.79
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.22
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.95
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
913110,Dry Doddington Lane Claypole,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.47
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
