Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,19.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.18
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.03
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,34.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,82.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,147.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.27
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.65
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.26
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.71
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.4
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,19.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.78
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.99
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,56.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,19.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.57
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,60.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,18.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.47
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.89
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,18.8
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
913110,Dry Doddington Lane Claypole,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.61
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,52.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,18.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.89
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.15
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.79
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.96
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.07
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.21
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.89
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.03
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.44
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.57
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
