Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.36
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.29
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.51
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913110,Dry Doddington Lane Claypole,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.56
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.49
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.93
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,63.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.66
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.17
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,18.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.88
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,18.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.77
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,18.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913110,Dry Doddington Lane Claypole,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.24
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,18.8
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.26
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
913110,Dry Doddington Lane Claypole,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.48
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,18.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.91
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,19.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
