Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,19.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,19.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,19.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,19.6
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
913110,Dry Doddington Lane Claypole,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.58
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.94
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.95
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,19.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.39
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,20.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.31
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,20.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.02
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
913110,Dry Doddington Lane Claypole,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,20.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
