Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.19
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.47
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,21.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913110,Dry Doddington Lane Claypole,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.14
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.64
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.55
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.58
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.59
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.23
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.67
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
