Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.77
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,22.0
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
913110,Dry Doddington Lane Claypole,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.32
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,22.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.03
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.55
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,22.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.87
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.95
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,22.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.61
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,22.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
913110,Dry Doddington Lane Claypole,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,22.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.46
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
913110,Dry Doddington Lane Claypole,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.32
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.11
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,54.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,22.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.81
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.27
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,22.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.94
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.13
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.13
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
