Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.16
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.56
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,23.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.32
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.17
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
913110,Dry Doddington Lane Claypole,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,25.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.73
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,25.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,25.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913110,Dry Doddington Lane Claypole,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.97
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
