Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,26.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,26.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,27.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.93
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.73
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,27.2
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
913110,Dry Doddington Lane Claypole,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.26
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,27.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.95
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.61
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,27.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.66
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.83
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.16
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.17
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,28.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
