Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,28.3
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.37
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
913110,Dry Doddington Lane Claypole,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.61
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.45
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.62
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.51
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,28.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.64
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.56
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.19
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,28.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.89
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.89
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.88
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.46
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.78
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.59
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.49
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.97
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.75
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,29.0
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.21
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.07
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
913110,Dry Doddington Lane Claypole,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.17
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.04
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.49
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.56
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.87
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.37
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.18
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.56
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.32
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,128.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,transformer,,Temperature,C,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.18
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.25
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.84
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.06
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,141.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,transformer,,Temperature,C,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
