Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.78
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.46
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.94
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.73
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,33.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,140.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,transformer,,Temperature,C,29.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.26
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.83
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.68
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.52
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,transformer,,Temperature,C,29.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.47
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.69
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.83
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
913110,Dry Doddington Lane Claypole,2024-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.96
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.26
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.03
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,transformer,,Temperature,C,29.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.09
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.29
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.92
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.1
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,transformer,,Temperature,C,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.36
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.29
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.83
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.62
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.61
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.24
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,135.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,transformer,,Temperature,C,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.92
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.39
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.46
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.38
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.69
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.72
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.82
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.89
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.9
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,28.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.63
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.42
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.62
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.12
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.61
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,28.6
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.48
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.74
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.48
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
913110,Dry Doddington Lane Claypole,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.33
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.25
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.46
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.99
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,53.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,28.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.21
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.46
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.74
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,97.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,203.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,28.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,68.62
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.64
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
