Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.44
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.04
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.46
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,28.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.41
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.65
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.28
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.04
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.86
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.08
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.17
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.45
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.57
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.36
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.49
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,27.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.23
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.75
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.94
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.32
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,129.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.3
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,27.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.08
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.05
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.17
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
913110,Dry Doddington Lane Claypole,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.03
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.53
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,27.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.74
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.95
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.78
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.75
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,127.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,27.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.32
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.12
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.63
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.61
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.46
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,26.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.51
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.31
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.71
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.45
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.62
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
913110,Dry Doddington Lane Claypole,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.74
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.89
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,26.7
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.05
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
913110,Dry Doddington Lane Claypole,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.29
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
