Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,26.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.74
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.87
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.77
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.77
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,26.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.25
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.05
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,26.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.36
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.64
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.65
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,76.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.69
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.93
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.97
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,59.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.58
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
913110,Dry Doddington Lane Claypole,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.35
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,26.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.55
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.16
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.95
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,115.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,26.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.25
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.08
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.12
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.66
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.69
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,25.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.27
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.79
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.81
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,137.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.98
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.72
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.96
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.13
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,83.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
