Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.55
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,82.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.15
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913110,Dry Doddington Lane Claypole,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.57
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.65
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,91.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.09
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,93.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,25.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.18
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,81.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,25.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,51.71
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.43
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,25.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.03
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.62
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.39
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,61.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,24.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.31
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.17
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.08
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,79.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.3
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.61
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
913110,Dry Doddington Lane Claypole,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.04
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.94
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,77.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,24.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.78
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.03
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,24.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.02
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.66
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
