Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,24.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.93
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.32
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.37
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.34
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,23.9
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,43.65
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.75
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.18
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.06
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,76.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,23.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
913110,Dry Doddington Lane Claypole,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.48
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.45
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,68.3
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,23.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.36
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.24
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.94
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,62.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,23.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.26
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.28
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.44
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,23.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.93
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,69.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.69
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.56
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.71
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.19
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,52.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.43
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.11
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
913110,Dry Doddington Lane Claypole,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.71
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.89
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
913110,Dry Doddington Lane Claypole,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.36
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
