Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.24
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.12
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.77
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,22.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.49
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.19
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,73.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,150.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,22.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.69
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.19
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.72
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,52.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.49
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.56
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.14
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.25
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
913110,Dry Doddington Lane Claypole,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.03
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.05
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.59
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.71
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,66.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,126.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.27
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.62
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,46.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,21.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.53
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.05
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.92
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.37
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,21.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.41
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,68.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
