Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.62
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.16
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.05
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,20.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
913110,Dry Doddington Lane Claypole,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.82
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,45.34
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.24
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.44
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.33
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.89
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.48
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,20.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.28
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,20.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,49.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
913110,Dry Doddington Lane Claypole,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.53
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.96
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.03
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
