Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.49
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.02
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.75
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
913110,Dry Doddington Lane Claypole,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.08
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.91
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.08
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,20.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
913110,Dry Doddington Lane Claypole,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,20.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
