Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913110,Dry Doddington Lane Claypole,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,45.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,20.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
913110,Dry Doddington Lane Claypole,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.03
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,21.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,21.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,21.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
