Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913110,Dry Doddington Lane Claypole,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,46.3
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.88
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.98
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.43
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.86
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.43
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.85
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,21.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.44
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
913110,Dry Doddington Lane Claypole,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.83
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.18
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,63.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,22.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.74
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.26
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.03
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
