Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.54
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.93
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,22.4
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.91
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
913110,Dry Doddington Lane Claypole,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.07
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,45.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,22.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.26
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.27
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,22.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.62
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,22.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.85
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.93
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,22.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.03
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.51
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.55
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.05
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.01
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
913110,Dry Doddington Lane Claypole,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.9
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.7
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,22.9
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
913110,Dry Doddington Lane Claypole,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.78
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
913110,Dry Doddington Lane Claypole,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
913110,Dry Doddington Lane Claypole,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
913110,Dry Doddington Lane Claypole,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
913110,Dry Doddington Lane Claypole,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
