Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,25.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.04
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.66
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
913110,Dry Doddington Lane Claypole,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.18
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,25.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.17
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,25.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.77
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.02
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.74
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,25.9
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913110,Dry Doddington Lane Claypole,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.25
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,26.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.13
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.04
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.59
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,26.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.87
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.36
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,26.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.99
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.55
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,63.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,26.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.86
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.26
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.36
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.67
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
