Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,26.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
913110,Dry Doddington Lane Claypole,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.47
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.95
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.65
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913110,Dry Doddington Lane Claypole,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.06
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.32
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.68
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.19
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.04
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.82
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.87
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.36
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,64.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.02
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.26
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.57
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.09
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.48
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,56.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.85
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,26.3
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.83
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.44
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.15
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.83
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
913110,Dry Doddington Lane Claypole,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.34
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.81
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.23
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,69.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,153.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,26.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.39
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.83
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.08
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,163.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,62.37
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.54
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,48.05
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.68
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.88
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,82.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,200.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,121.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,25.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
