Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.41
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.42
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.33
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.55
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.61
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,25.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.89
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.32
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.25
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,39.62
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.45
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.49
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,75.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,25.2
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.55
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.23
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.78
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.32
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.62
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,66.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.39
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.11
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
913110,Dry Doddington Lane Claypole,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.93
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.69
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.47
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,67.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.67
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.61
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.73
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.64
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,76.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.29
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,74.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,24.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.34
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.03
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.52
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,24.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.05
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.52
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.03
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.84
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,75.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,196.3
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,134.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.76
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.78
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.54
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,88.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,200.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,117.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.76
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.99
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.93
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.28
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.41
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,65.5
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.85
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.06
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
913110,Dry Doddington Lane Claypole,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.21
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.27
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.38
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.67
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
