Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.45
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.96
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.88
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.31
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.95
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.07
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,57.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,22.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.67
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.49
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.07
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.89
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.02
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.51
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.72
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.22
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.67
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.93
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.25
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.96
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,61.2
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.66
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,22.1
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.99
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
913110,Dry Doddington Lane Claypole,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.65
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.45
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.66
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,22.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.69
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.35
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.27
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.11
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.68
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.73
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.01
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.72
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.21
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.88
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.46
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.15
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
