Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.23
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913110,Dry Doddington Lane Claypole,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.74
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.53
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.74
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.61
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.08
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.11
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.28
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.75
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.39
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.61
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.72
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
913110,Dry Doddington Lane Claypole,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.19
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
