Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.02
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.53
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.57
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913110,Dry Doddington Lane Claypole,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.61
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.69
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.37
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.15
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,41.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.84
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.36
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.02
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.56
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.59
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.04
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.63
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
913110,Dry Doddington Lane Claypole,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.03
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.37
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.69
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.93
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
