Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,21.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.67
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.73
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.38
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.09
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.77
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.34
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,63.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.82
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.48
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,54.8
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
913110,Dry Doddington Lane Claypole,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.78
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.22
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.64
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.15
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.42
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
