Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913110,Dry Doddington Lane Claypole,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.15
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.74
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.12
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.69
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.97
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.77
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
913110,Dry Doddington Lane Claypole,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.91
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.09
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,64.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.44
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,74.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.35
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.37
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.28
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
