Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
913110,Dry Doddington Lane Claypole,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.24
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
913110,Dry Doddington Lane Claypole,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.66
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,127.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,20.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.95
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.67
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.16
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.59
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.07
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.27
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.18
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.07
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,50.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.15
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.59
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.32
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913110,Dry Doddington Lane Claypole,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.33
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.07
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.55
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.72
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.05
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,64.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,114.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.56
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.0
