Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.75
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.61
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.55
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,19.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.34
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.07
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.24
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.74
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.5
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
913110,Dry Doddington Lane Claypole,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.01
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,55.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,19.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.96
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.42
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.99
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.04
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.59
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,19.9
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
913110,Dry Doddington Lane Claypole,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.93
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.11
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
