Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,20.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.25
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,20.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.62
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.59
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.95
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,20.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,20.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
913110,Dry Doddington Lane Claypole,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,20.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,20.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.49
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
