Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.97
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,21.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
913110,Dry Doddington Lane Claypole,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,21.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,27.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.31
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,21.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,21.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
913110,Dry Doddington Lane Claypole,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,21.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.41
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,22.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
