Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.39
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,22.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.32
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,22.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.78
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,22.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
913110,Dry Doddington Lane Claypole,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,22.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.71
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,22.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.82
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,22.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.84
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,23.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.06
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,23.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.98
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,23.3
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
913110,Dry Doddington Lane Claypole,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,23.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
