Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.04
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,23.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,23.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.92
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,24.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,24.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,24.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913110,Dry Doddington Lane Claypole,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
